Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,transformer,,Temperature,C,24.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,27.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,23.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,transformer,,Temperature,C,25.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,24.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,21.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,transformer,,Temperature,C,25.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,9.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,21.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,21.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,transformer,,Temperature,C,25.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,9.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,20.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,23.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,transformer,,Temperature,C,25.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,13.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,20.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,24.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,20.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,16.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,30.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,transformer,,Temperature,C,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,13.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,15.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,23.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,transformer,,Temperature,C,24.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,12.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,13.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,18.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,transformer,,Temperature,C,24.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,13.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,10.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,25.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,25.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,17.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,transformer,,Temperature,C,25.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,14.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,12.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,transformer,,Temperature,C,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,13.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,11.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,18.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,15.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,11.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,18.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,12.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,16.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,8.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,9.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,14.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,9.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,14.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,9.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,13.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,7.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,13.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,8.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,9.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,12.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
