Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,9.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,10.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,10.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,6.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,10.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,9.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,9.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,7.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,10.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,10.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,8.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,9.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,9.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,11.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,8.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,13.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,13.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,10.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,19.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,12.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,6.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,19.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,13.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,6.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,18.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,6.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,21.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,6.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,20.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,12.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,18.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,7.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,20.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,12.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,21.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,12.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,7.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,20.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,13.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,19.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,15.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,7.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,19.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,9.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,20.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,12.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,8.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,18.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,12.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,8.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,17.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
