Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,13.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,7.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,18.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,12.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,19.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,12.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,8.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,26.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,12.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,21.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,13.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,21.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,14.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,8.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,21.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,18.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,transformer,,Temperature,C,26.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,busbar,,L3 Active Power,kW,4.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,busbar,,L2 Active Power,kW,7.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:50:00+00:00,busbar,,L1 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,busbar,,L3 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,busbar,,L2 Active Power,kW,7.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:40:00+00:00,busbar,,L1 Active Power,kW,10.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,transformer,,Temperature,C,26.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,busbar,,L3 Active Power,kW,7.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,busbar,,L2 Active Power,kW,8.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:30:00+00:00,busbar,,L1 Active Power,kW,11.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,busbar,,L3 Active Power,kW,13.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,busbar,,L2 Active Power,kW,8.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:20:00+00:00,busbar,,L1 Active Power,kW,10.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,busbar,,L3 Active Power,kW,13.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,busbar,,L2 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:10:00+00:00,busbar,,L1 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,busbar,,L3 Active Power,kW,13.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,busbar,,L2 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 23:00:00+00:00,busbar,,L1 Active Power,kW,11.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,busbar,,L3 Active Power,kW,13.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,busbar,,L2 Active Power,kW,11.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:50:00+00:00,busbar,,L1 Active Power,kW,13.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,busbar,,L3 Active Power,kW,13.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,busbar,,L2 Active Power,kW,12.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:40:00+00:00,busbar,,L1 Active Power,kW,17.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,busbar,,L3 Active Power,kW,13.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,busbar,,L2 Active Power,kW,14.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:30:00+00:00,busbar,,L1 Active Power,kW,14.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,busbar,,L3 Active Power,kW,20.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,busbar,,L2 Active Power,kW,15.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:20:00+00:00,busbar,,L1 Active Power,kW,15.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,transformer,,Temperature,C,26.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,busbar,,L3 Active Power,kW,14.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,busbar,,L2 Active Power,kW,11.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:10:00+00:00,busbar,,L1 Active Power,kW,17.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,busbar,,L3 Active Power,kW,13.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,busbar,,L2 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 22:00:00+00:00,busbar,,L1 Active Power,kW,18.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,busbar,,L3 Active Power,kW,6.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,busbar,,L2 Active Power,kW,13.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:50:00+00:00,busbar,,L1 Active Power,kW,16.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,busbar,,L3 Active Power,kW,7.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,busbar,,L2 Active Power,kW,9.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:40:00+00:00,busbar,,L1 Active Power,kW,17.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,busbar,,L3 Active Power,kW,7.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,busbar,,L2 Active Power,kW,16.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:30:00+00:00,busbar,,L1 Active Power,kW,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
