Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,busbar,,L3 Active Power,kW,7.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,busbar,,L2 Active Power,kW,24.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:20:00+00:00,busbar,,L1 Active Power,kW,20.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,busbar,,L3 Active Power,kW,8.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,busbar,,L2 Active Power,kW,15.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:10:00+00:00,busbar,,L1 Active Power,kW,24.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,busbar,,L3 Active Power,kW,10.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,busbar,,L2 Active Power,kW,17.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 21:00:00+00:00,busbar,,L1 Active Power,kW,23.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,busbar,,L3 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,busbar,,L2 Active Power,kW,16.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:50:00+00:00,busbar,,L1 Active Power,kW,26.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,busbar,,L3 Active Power,kW,15.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,busbar,,L2 Active Power,kW,16.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:40:00+00:00,busbar,,L1 Active Power,kW,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,busbar,,L3 Active Power,kW,11.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,busbar,,L2 Active Power,kW,15.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:30:00+00:00,busbar,,L1 Active Power,kW,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,busbar,,L3 Active Power,kW,8.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,busbar,,L2 Active Power,kW,17.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:20:00+00:00,busbar,,L1 Active Power,kW,28.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,busbar,,L3 Active Power,kW,9.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,busbar,,L2 Active Power,kW,20.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:10:00+00:00,busbar,,L1 Active Power,kW,33.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,37.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,busbar,,L3 Active Power,kW,11.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,busbar,,L2 Active Power,kW,17.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 20:00:00+00:00,busbar,,L1 Active Power,kW,46.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,busbar,,L3 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,busbar,,L2 Active Power,kW,19.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:50:00+00:00,busbar,,L1 Active Power,kW,35.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,busbar,,L3 Active Power,kW,13.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,busbar,,L2 Active Power,kW,18.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:40:00+00:00,busbar,,L1 Active Power,kW,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,transformer,,Temperature,C,28.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,busbar,,L3 Active Power,kW,14.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,busbar,,L2 Active Power,kW,19.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:30:00+00:00,busbar,,L1 Active Power,kW,24.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,busbar,,L3 Active Power,kW,10.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,busbar,,L2 Active Power,kW,16.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:20:00+00:00,busbar,,L1 Active Power,kW,26.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,transformer,,Temperature,C,28.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,busbar,,L3 Active Power,kW,9.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,busbar,,L2 Active Power,kW,17.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:10:00+00:00,busbar,,L1 Active Power,kW,33.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,busbar,,L3 Active Power,kW,14.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,busbar,,L2 Active Power,kW,16.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 19:00:00+00:00,busbar,,L1 Active Power,kW,29.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,busbar,,L3 Active Power,kW,18.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,busbar,,L2 Active Power,kW,18.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:50:00+00:00,busbar,,L1 Active Power,kW,27.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,busbar,,L3 Active Power,kW,10.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,busbar,,L2 Active Power,kW,16.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:40:00+00:00,busbar,,L1 Active Power,kW,24.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,busbar,,L3 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,busbar,,L2 Active Power,kW,18.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:30:00+00:00,busbar,,L1 Active Power,kW,25.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,busbar,,L3 Active Power,kW,13.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,busbar,,L2 Active Power,kW,22.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:20:00+00:00,busbar,,L1 Active Power,kW,22.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,busbar,,L3 Active Power,kW,12.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,busbar,,L2 Active Power,kW,26.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:10:00+00:00,busbar,,L1 Active Power,kW,24.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,31.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,busbar,,L3 Active Power,kW,10.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,busbar,,L2 Active Power,kW,20.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 18:00:00+00:00,busbar,,L1 Active Power,kW,36.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,busbar,,L3 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,busbar,,L2 Active Power,kW,23.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:50:00+00:00,busbar,,L1 Active Power,kW,34.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
