Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,busbar,,L3 Active Power,kW,10.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,busbar,,L2 Active Power,kW,19.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:40:00+00:00,busbar,,L1 Active Power,kW,28.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,busbar,,L3 Active Power,kW,11.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,busbar,,L2 Active Power,kW,27.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:30:00+00:00,busbar,,L1 Active Power,kW,31.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,busbar,,L3 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,busbar,,L2 Active Power,kW,26.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:20:00+00:00,busbar,,L1 Active Power,kW,21.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,transformer,,Temperature,C,32.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,busbar,,L3 Active Power,kW,14.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,busbar,,L2 Active Power,kW,23.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:10:00+00:00,busbar,,L1 Active Power,kW,16.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,transformer,,Temperature,C,32.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,busbar,,L3 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,busbar,,L2 Active Power,kW,22.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 17:00:00+00:00,busbar,,L1 Active Power,kW,14.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,transformer,,Temperature,C,32.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,busbar,,L3 Active Power,kW,14.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,busbar,,L2 Active Power,kW,23.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:50:00+00:00,busbar,,L1 Active Power,kW,13.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,transformer,,Temperature,C,32.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,busbar,,L3 Active Power,kW,11.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,busbar,,L2 Active Power,kW,24.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:40:00+00:00,busbar,,L1 Active Power,kW,14.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,busbar,,L3 Active Power,kW,9.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,busbar,,L2 Active Power,kW,22.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:30:00+00:00,busbar,,L1 Active Power,kW,19.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,busbar,,L3 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,busbar,,L2 Active Power,kW,18.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:20:00+00:00,busbar,,L1 Active Power,kW,23.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,transformer,,Temperature,C,33.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,busbar,,L3 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,busbar,,L2 Active Power,kW,16.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:10:00+00:00,busbar,,L1 Active Power,kW,15.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,transformer,,Temperature,C,33.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,busbar,,L3 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,busbar,,L2 Active Power,kW,21.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 16:00:00+00:00,busbar,,L1 Active Power,kW,16.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,busbar,,L3 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,busbar,,L2 Active Power,kW,19.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:50:00+00:00,busbar,,L1 Active Power,kW,16.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,transformer,,Temperature,C,33.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,busbar,,L3 Active Power,kW,6.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,busbar,,L2 Active Power,kW,16.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:40:00+00:00,busbar,,L1 Active Power,kW,15.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,busbar,,L3 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,busbar,,L2 Active Power,kW,19.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:30:00+00:00,busbar,,L1 Active Power,kW,15.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,busbar,,L3 Active Power,kW,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,busbar,,L2 Active Power,kW,13.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:20:00+00:00,busbar,,L1 Active Power,kW,16.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,busbar,,L3 Active Power,kW,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,busbar,,L2 Active Power,kW,10.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:10:00+00:00,busbar,,L1 Active Power,kW,16.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,transformer,,Temperature,C,33.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,busbar,,L3 Active Power,kW,5.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,busbar,,L2 Active Power,kW,11.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 15:00:00+00:00,busbar,,L1 Active Power,kW,19.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,transformer,,Temperature,C,33.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,busbar,,L3 Active Power,kW,1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,busbar,,L2 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:50:00+00:00,busbar,,L1 Active Power,kW,22.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,transformer,,Temperature,C,33.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,busbar,,L3 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,busbar,,L2 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:40:00+00:00,busbar,,L1 Active Power,kW,20.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,transformer,,Temperature,C,33.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,busbar,,L3 Active Power,kW,11.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,busbar,,L2 Active Power,kW,9.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:30:00+00:00,busbar,,L1 Active Power,kW,21.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,busbar,,L3 Active Power,kW,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,busbar,,L2 Active Power,kW,8.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:20:00+00:00,busbar,,L1 Active Power,kW,14.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,transformer,,Temperature,C,33.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,busbar,,L3 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,busbar,,L2 Active Power,kW,11.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:10:00+00:00,busbar,,L1 Active Power,kW,18.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,transformer,,Temperature,C,32.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,busbar,,L3 Active Power,kW,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,busbar,,L2 Active Power,kW,9.39
