Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 14:00:00+00:00,busbar,,L1 Active Power,kW,21.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,transformer,,Temperature,C,32.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,busbar,,L3 Active Power,kW,1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,busbar,,L2 Active Power,kW,8.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:50:00+00:00,busbar,,L1 Active Power,kW,23.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,transformer,,Temperature,C,32.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,busbar,,L3 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,busbar,,L2 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:40:00+00:00,busbar,,L1 Active Power,kW,16.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,transformer,,Temperature,C,32.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,busbar,,L3 Active Power,kW,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,busbar,,L2 Active Power,kW,6.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:30:00+00:00,busbar,,L1 Active Power,kW,14.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,transformer,,Temperature,C,32.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,busbar,,L3 Active Power,kW,0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,busbar,,L2 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:20:00+00:00,busbar,,L1 Active Power,kW,17.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,transformer,,Temperature,C,32.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,busbar,,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,busbar,,L2 Active Power,kW,9.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:10:00+00:00,busbar,,L1 Active Power,kW,16.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,transformer,,Temperature,C,32.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,busbar,,L3 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,busbar,,L2 Active Power,kW,10.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 13:00:00+00:00,busbar,,L1 Active Power,kW,13.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,transformer,,Temperature,C,31.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,busbar,,L3 Active Power,kW,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,busbar,,L2 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:50:00+00:00,busbar,,L1 Active Power,kW,14.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,transformer,,Temperature,C,31.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,busbar,,L3 Active Power,kW,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,busbar,,L2 Active Power,kW,9.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:40:00+00:00,busbar,,L1 Active Power,kW,24.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,busbar,,L3 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,busbar,,L2 Active Power,kW,9.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:30:00+00:00,busbar,,L1 Active Power,kW,15.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,transformer,,Temperature,C,31.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,busbar,,L3 Active Power,kW,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,busbar,,L2 Active Power,kW,9.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:20:00+00:00,busbar,,L1 Active Power,kW,15.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,busbar,,L3 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,busbar,,L2 Active Power,kW,11.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:10:00+00:00,busbar,,L1 Active Power,kW,16.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,busbar,,L3 Active Power,kW,1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,busbar,,L2 Active Power,kW,8.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 12:00:00+00:00,busbar,,L1 Active Power,kW,13.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,busbar,,L3 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,busbar,,L2 Active Power,kW,8.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:50:00+00:00,busbar,,L1 Active Power,kW,12.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,busbar,,L3 Active Power,kW,3.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,busbar,,L2 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:40:00+00:00,busbar,,L1 Active Power,kW,16.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,busbar,,L3 Active Power,kW,7.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,busbar,,L2 Active Power,kW,9.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:30:00+00:00,busbar,,L1 Active Power,kW,21.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,busbar,,L3 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,busbar,,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:20:00+00:00,busbar,,L1 Active Power,kW,16.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,busbar,,L3 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,busbar,,L2 Active Power,kW,7.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:10:00+00:00,busbar,,L1 Active Power,kW,14.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,busbar,,L3 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,busbar,,L2 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 11:00:00+00:00,busbar,,L1 Active Power,kW,15.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,busbar,,L3 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,busbar,,L2 Active Power,kW,19.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:50:00+00:00,busbar,,L1 Active Power,kW,15.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,busbar,,L3 Active Power,kW,3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,busbar,,L2 Active Power,kW,9.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:40:00+00:00,busbar,,L1 Active Power,kW,16.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,busbar,,L3 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,busbar,,L2 Active Power,kW,13.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:30:00+00:00,busbar,,L1 Active Power,kW,19.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,busbar,,L3 Active Power,kW,11.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,busbar,,L2 Active Power,kW,11.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:20:00+00:00,busbar,,L1 Active Power,kW,18.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
