Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,busbar,,L3 Active Power,kW,10.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,busbar,,L2 Active Power,kW,11.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:10:00+00:00,busbar,,L1 Active Power,kW,18.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,busbar,,L3 Active Power,kW,10.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,busbar,,L2 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 10:00:00+00:00,busbar,,L1 Active Power,kW,18.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,busbar,,L3 Active Power,kW,8.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,busbar,,L2 Active Power,kW,9.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:50:00+00:00,busbar,,L1 Active Power,kW,16.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,busbar,,L3 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,busbar,,L2 Active Power,kW,11.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:40:00+00:00,busbar,,L1 Active Power,kW,14.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,busbar,,L3 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,busbar,,L2 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:30:00+00:00,busbar,,L1 Active Power,kW,18.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,busbar,,L3 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,busbar,,L2 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:20:00+00:00,busbar,,L1 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,busbar,,L3 Active Power,kW,10.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,busbar,,L2 Active Power,kW,10.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:10:00+00:00,busbar,,L1 Active Power,kW,14.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,busbar,,L3 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,busbar,,L2 Active Power,kW,9.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 09:00:00+00:00,busbar,,L1 Active Power,kW,13.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,busbar,,L3 Active Power,kW,5.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,busbar,,L2 Active Power,kW,11.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:50:00+00:00,busbar,,L1 Active Power,kW,12.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,busbar,,L3 Active Power,kW,6.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,busbar,,L2 Active Power,kW,13.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:40:00+00:00,busbar,,L1 Active Power,kW,15.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,busbar,,L3 Active Power,kW,15.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,busbar,,L2 Active Power,kW,11.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:30:00+00:00,busbar,,L1 Active Power,kW,23.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,busbar,,L3 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,busbar,,L2 Active Power,kW,11.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:20:00+00:00,busbar,,L1 Active Power,kW,17.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,busbar,,L3 Active Power,kW,7.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,busbar,,L2 Active Power,kW,14.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:10:00+00:00,busbar,,L1 Active Power,kW,23.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,busbar,,L3 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,busbar,,L2 Active Power,kW,16.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 08:00:00+00:00,busbar,,L1 Active Power,kW,19.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,busbar,,L3 Active Power,kW,6.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,busbar,,L2 Active Power,kW,14.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:50:00+00:00,busbar,,L1 Active Power,kW,15.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,busbar,,L3 Active Power,kW,6.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,busbar,,L2 Active Power,kW,13.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:40:00+00:00,busbar,,L1 Active Power,kW,18.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,busbar,,L3 Active Power,kW,5.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,busbar,,L2 Active Power,kW,16.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:30:00+00:00,busbar,,L1 Active Power,kW,21.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,busbar,,L3 Active Power,kW,9.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,busbar,,L2 Active Power,kW,11.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:20:00+00:00,busbar,,L1 Active Power,kW,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,busbar,,L3 Active Power,kW,9.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,busbar,,L2 Active Power,kW,11.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:10:00+00:00,busbar,,L1 Active Power,kW,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,busbar,,L3 Active Power,kW,12.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,busbar,,L2 Active Power,kW,13.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 07:00:00+00:00,busbar,,L1 Active Power,kW,17.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,busbar,,L3 Active Power,kW,7.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,busbar,,L2 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:50:00+00:00,busbar,,L1 Active Power,kW,12.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,busbar,,L3 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,busbar,,L2 Active Power,kW,12.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:40:00+00:00,busbar,,L1 Active Power,kW,20.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
