Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,busbar,,L3 Active Power,kW,11.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,busbar,,L2 Active Power,kW,14.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:30:00+00:00,busbar,,L1 Active Power,kW,17.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,busbar,,L3 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,busbar,,L2 Active Power,kW,10.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:20:00+00:00,busbar,,L1 Active Power,kW,18.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,busbar,,L3 Active Power,kW,12.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,busbar,,L2 Active Power,kW,10.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:10:00+00:00,busbar,,L1 Active Power,kW,19.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,busbar,,L3 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,busbar,,L2 Active Power,kW,11.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 06:00:00+00:00,busbar,,L1 Active Power,kW,16.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,busbar,,L3 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,busbar,,L2 Active Power,kW,10.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:50:00+00:00,busbar,,L1 Active Power,kW,19.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,busbar,,L3 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,busbar,,L2 Active Power,kW,10.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:40:00+00:00,busbar,,L1 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,busbar,,L3 Active Power,kW,8.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,busbar,,L2 Active Power,kW,9.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:30:00+00:00,busbar,,L1 Active Power,kW,15.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,busbar,,L3 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,busbar,,L2 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:20:00+00:00,busbar,,L1 Active Power,kW,14.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,transformer,,Temperature,C,27.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,busbar,,L3 Active Power,kW,10.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,busbar,,L2 Active Power,kW,8.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:10:00+00:00,busbar,,L1 Active Power,kW,13.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,busbar,,L3 Active Power,kW,11.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,busbar,,L2 Active Power,kW,9.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 05:00:00+00:00,busbar,,L1 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,busbar,,L3 Active Power,kW,7.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,busbar,,L2 Active Power,kW,7.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:50:00+00:00,busbar,,L1 Active Power,kW,10.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,busbar,,L3 Active Power,kW,8.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,busbar,,L2 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:40:00+00:00,busbar,,L1 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,busbar,,L3 Active Power,kW,7.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,busbar,,L2 Active Power,kW,9.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:30:00+00:00,busbar,,L1 Active Power,kW,9.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,busbar,,L3 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,busbar,,L2 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:20:00+00:00,busbar,,L1 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,transformer,,Temperature,C,27.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,busbar,,L3 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,busbar,,L2 Active Power,kW,8.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:10:00+00:00,busbar,,L1 Active Power,kW,10.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,busbar,,L3 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,busbar,,L2 Active Power,kW,7.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 04:00:00+00:00,busbar,,L1 Active Power,kW,9.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,busbar,,L3 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,busbar,,L2 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:50:00+00:00,busbar,,L1 Active Power,kW,12.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,transformer,,Temperature,C,27.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,busbar,,L3 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,busbar,,L2 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:40:00+00:00,busbar,,L1 Active Power,kW,13.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,transformer,,Temperature,C,27.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,busbar,,L3 Active Power,kW,3.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,busbar,,L2 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:30:00+00:00,busbar,,L1 Active Power,kW,13.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,busbar,,L3 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,busbar,,L2 Active Power,kW,11.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:20:00+00:00,busbar,,L1 Active Power,kW,10.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,transformer,,Temperature,C,27.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,busbar,,L3 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,busbar,,L2 Active Power,kW,9.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,busbar,,L3 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,busbar,,L2 Active Power,kW,8.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 03:00:00+00:00,busbar,,L1 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
