Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,busbar,,L3 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,busbar,,L2 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:50:00+00:00,busbar,,L1 Active Power,kW,10.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,busbar,,L3 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,busbar,,L2 Active Power,kW,8.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:40:00+00:00,busbar,,L1 Active Power,kW,11.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,transformer,,Temperature,C,28.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,busbar,,L3 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,busbar,,L2 Active Power,kW,7.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:30:00+00:00,busbar,,L1 Active Power,kW,11.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,busbar,,L3 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,busbar,,L2 Active Power,kW,7.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:20:00+00:00,busbar,,L1 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,busbar,,L3 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,busbar,,L2 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:10:00+00:00,busbar,,L1 Active Power,kW,9.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,busbar,,L3 Active Power,kW,5.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,busbar,,L2 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 02:00:00+00:00,busbar,,L1 Active Power,kW,10.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,busbar,,L3 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,busbar,,L2 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,busbar,,L3 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,busbar,,L2 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:40:00+00:00,busbar,,L1 Active Power,kW,9.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,busbar,,L3 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,busbar,,L2 Active Power,kW,9.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:30:00+00:00,busbar,,L1 Active Power,kW,11.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,busbar,,L3 Active Power,kW,4.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,busbar,,L2 Active Power,kW,8.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:20:00+00:00,busbar,,L1 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,busbar,,L3 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,busbar,,L2 Active Power,kW,8.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:10:00+00:00,busbar,,L1 Active Power,kW,14.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,busbar,,L3 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,busbar,,L2 Active Power,kW,6.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 01:00:00+00:00,busbar,,L1 Active Power,kW,20.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,busbar,,L3 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,busbar,,L2 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:50:00+00:00,busbar,,L1 Active Power,kW,19.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,transformer,,Temperature,C,29.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,busbar,,L3 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,busbar,,L2 Active Power,kW,6.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:40:00+00:00,busbar,,L1 Active Power,kW,19.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,busbar,,L3 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,busbar,,L2 Active Power,kW,7.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:30:00+00:00,busbar,,L1 Active Power,kW,18.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,busbar,,L3 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,busbar,,L2 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:20:00+00:00,busbar,,L1 Active Power,kW,19.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,busbar,,L3 Active Power,kW,4.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,busbar,,L2 Active Power,kW,7.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:10:00+00:00,busbar,,L1 Active Power,kW,19.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,busbar,,L3 Active Power,kW,4.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,busbar,,L2 Active Power,kW,7.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-17 00:00:00+00:00,busbar,,L1 Active Power,kW,17.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,5.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,18.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,8.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,20.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,5.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,20.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,12.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
