Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,9.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,12.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,9.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,11.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,11.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,10.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,10.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,10.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,11.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,5.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,13.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,6.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,11.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,11.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,6.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,10.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,14.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,transformer,,Temperature,C,31.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,6.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,13.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,17.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,transformer,,Temperature,C,31.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,14.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,18.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,transformer,,Temperature,C,32.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,7.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,16.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,23.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,transformer,,Temperature,C,32.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,15.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,20.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,transformer,,Temperature,C,32.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,8.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,19.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,25.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,transformer,,Temperature,C,32.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,8.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,15.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,20.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,transformer,,Temperature,C,32.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,9.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,13.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,20.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,transformer,,Temperature,C,32.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,9.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,20.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,28.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,transformer,,Temperature,C,32.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,11.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,17.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,28.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,transformer,,Temperature,C,32.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,10.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,15.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,24.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,17.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,14.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,23.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,transformer,,Temperature,C,33.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,12.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,21.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,36.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,transformer,,Temperature,C,33.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,12.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,18.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,36.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,transformer,,Temperature,C,33.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,11.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,14.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,34.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
