Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,12.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,30.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,38.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,transformer,,Temperature,C,34.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,10.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,14.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,35.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,15.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,35.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,10.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,16.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,26.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,transformer,,Temperature,C,34.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,16.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,16.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,23.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,transformer,,Temperature,C,34.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,10.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,17.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,25.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,transformer,,Temperature,C,34.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,14.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,26.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,transformer,,Temperature,C,34.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,14.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,27.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,transformer,,Temperature,C,34.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,9.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,16.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,30.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,transformer,,Temperature,C,35.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,12.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,17.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,33.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,transformer,,Temperature,C,35.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,13.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,16.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,31.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,transformer,,Temperature,C,35.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,21.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,25.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,10.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,15.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,26.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,transformer,,Temperature,C,35.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,8.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,20.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,24.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,transformer,,Temperature,C,36.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,11.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,23.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,27.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,transformer,,Temperature,C,36.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,14.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,22.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,transformer,,Temperature,C,36.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,14.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,17.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,transformer,,Temperature,C,36.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,14.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,9.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,18.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,transformer,,Temperature,C,36.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,16.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,11.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,18.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,transformer,,Temperature,C,36.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,18.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,transformer,,Temperature,C,36.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,10.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,16.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,26.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,transformer,,Temperature,C,36.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
