Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,15.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,21.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,transformer,,Temperature,C,36.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,17.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,16.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,16.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,transformer,,Temperature,C,36.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,15.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,15.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,17.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,transformer,,Temperature,C,36.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,17.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,15.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,transformer,,Temperature,C,36.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,16.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,16.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,18.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,transformer,,Temperature,C,36.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,5.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,7.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,23.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,transformer,,Temperature,C,36.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,20.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,transformer,,Temperature,C,36.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,21.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,transformer,,Temperature,C,36.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,8.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,16.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,transformer,,Temperature,C,36.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,10.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,11.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,15.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,transformer,,Temperature,C,36.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,6.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,12.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,14.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,transformer,,Temperature,C,36.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,5.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,13.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,15.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,transformer,,Temperature,C,37.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,13.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,18.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,transformer,,Temperature,C,37.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,17.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,17.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,transformer,,Temperature,C,37.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,15.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,18.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,transformer,,Temperature,C,37.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,12.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,19.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,transformer,,Temperature,C,37.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,12.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,15.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,transformer,,Temperature,C,36.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,14.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,transformer,,Temperature,C,36.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,14.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,transformer,,Temperature,C,36.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,11.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,16.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,transformer,,Temperature,C,35.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,17.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,transformer,,Temperature,C,35.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,21.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,transformer,,Temperature,C,35.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,2.78
