Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,12.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,transformer,,Temperature,C,35.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,15.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,transformer,,Temperature,C,34.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,8.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,14.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,8.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,14.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,10.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,19.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,transformer,,Temperature,C,34.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,5.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,11.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,12.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,13.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,11.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,11.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,18.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,transformer,,Temperature,C,33.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,11.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,24.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,transformer,,Temperature,C,33.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,21.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,transformer,,Temperature,C,33.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,6.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,10.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,22.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,transformer,,Temperature,C,34.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,5.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,10.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,16.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,transformer,,Temperature,C,33.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,10.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,19.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,13.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,19.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,transformer,,Temperature,C,32.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,6.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,15.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,14.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,transformer,,Temperature,C,32.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,4.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,14.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,transformer,,Temperature,C,31.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,14.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,13.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,5.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,9.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,12.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,13.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,20.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,5.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,11.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,29.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,15.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,12.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,29.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,5.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,9.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,23.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,10.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,21.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
