Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,transformer,,Temperature,C,30.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,10.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,17.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,7.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,16.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,22.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,8.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,10.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,19.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,7.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,13.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,18.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,transformer,,Temperature,C,29.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,10.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,19.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,18.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,16.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,23.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,23.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,19.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,14.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,9.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,14.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,22.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,14.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,21.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,9.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,9.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,18.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,9.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,18.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,10.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,18.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,12.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,13.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,21.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,transformer,,Temperature,C,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,12.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,12.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,19.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,transformer,,Temperature,C,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,7.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,11.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,21.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,transformer,,Temperature,C,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,6.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,9.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,18.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,8.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,8.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,22.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,16.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,transformer,,Temperature,C,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,6.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,15.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,5.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,8.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,12.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,8.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,11.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,10.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,11.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,9.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
