Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,11.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,11.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,11.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,10.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,12.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,9.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,12.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,15.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,transformer,,Temperature,C,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,10.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,15.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,5.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,7.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,23.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,5.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,6.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,23.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,5.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,6.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,22.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,4.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,24.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,5.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,24.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,transformer,,Temperature,C,25.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,8.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,10.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,28.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,transformer,,Temperature,C,25.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,6.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,8.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,26.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,transformer,,Temperature,C,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,22.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,4.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,7.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,23.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,4.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,6.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,25.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,4.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,24.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,23.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,24.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,transformer,,Temperature,C,26.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,26.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,7.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,27.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,9.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,30.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
