Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,4.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,9.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,28.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,transformer,,Temperature,C,27.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,6.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,8.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,17.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,transformer,,Temperature,C,27.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,21.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,transformer,,Temperature,C,27.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,4.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,10.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,21.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,transformer,,Temperature,C,27.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,4.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,10.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,22.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,transformer,,Temperature,C,27.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,5.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,9.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,22.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,11.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,19.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,9.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,20.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,4.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,8.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,18.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,7.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,18.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,5.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,8.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,5.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,8.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,10.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,4.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,8.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,12.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,5.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,8.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,16.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,5.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,10.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,transformer,,Temperature,C,29.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,16.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,5.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,9.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,15.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,5.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,10.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,18.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,transformer,,Temperature,C,29.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,6.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,9.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,16.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,6.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,11.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,16.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,transformer,,Temperature,C,30.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,6.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,13.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,16.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,transformer,,Temperature,C,30.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,13.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,17.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
