Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,transformer,,Temperature,C,30.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,7.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,14.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,16.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,8.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,12.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,27.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,transformer,,Temperature,C,30.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,8.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,13.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,30.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,9.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,11.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,22.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,29.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,9.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,14.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,35.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,transformer,,Temperature,C,31.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,11.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,20.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,32.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,transformer,,Temperature,C,31.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,16.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,30.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,transformer,,Temperature,C,31.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,13.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,17.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,30.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,transformer,,Temperature,C,31.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,22.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,19.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,27.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,transformer,,Temperature,C,31.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,14.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,19.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,27.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,32.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,9.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,16.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,47.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,transformer,,Temperature,C,31.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,8.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,17.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,36.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,transformer,,Temperature,C,32.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,9.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,22.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,40.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,transformer,,Temperature,C,32.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,12.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,16.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,33.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,transformer,,Temperature,C,32.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,12.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,12.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,31.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,transformer,,Temperature,C,32.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,20.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,31.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,transformer,,Temperature,C,32.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,13.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,16.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,30.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,transformer,,Temperature,C,32.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,12.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,14.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,38.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,transformer,,Temperature,C,32.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,12.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,14.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,31.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,transformer,,Temperature,C,32.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,7.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,21.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,30.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,transformer,,Temperature,C,32.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,7.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,23.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,30.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,transformer,,Temperature,C,32.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,12.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,18.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,transformer,,Temperature,C,32.9
