Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,10.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,19.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,26.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,8.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,18.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,transformer,,Temperature,C,33.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,10.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,19.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,27.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,transformer,,Temperature,C,33.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,14.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,31.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,transformer,,Temperature,C,33.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,8.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,15.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,20.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,transformer,,Temperature,C,33.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,8.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,13.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,26.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,transformer,,Temperature,C,33.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,13.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,17.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,27.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,19.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,24.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,14.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,23.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,24.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,14.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,23.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,20.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,13.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,16.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,21.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,transformer,,Temperature,C,34.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,14.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,15.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,22.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,17.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,16.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,23.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,transformer,,Temperature,C,34.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,13.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,19.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,22.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,transformer,,Temperature,C,35.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,12.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,17.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,21.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,transformer,,Temperature,C,35.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,13.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,18.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,transformer,,Temperature,C,35.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,6.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,10.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,14.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,transformer,,Temperature,C,35.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,7.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,12.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,transformer,,Temperature,C,35.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,8.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,9.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,17.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,transformer,,Temperature,C,35.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,9.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,11.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,14.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,transformer,,Temperature,C,34.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,8.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,10.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,12.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,transformer,,Temperature,C,34.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,6.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,4.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,11.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
