Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,5.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,12.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,10.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,8.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,15.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,transformer,,Temperature,C,33.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,8.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,9.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,18.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,transformer,,Temperature,C,33.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,7.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,15.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,transformer,,Temperature,C,34.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,9.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,13.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,15.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,transformer,,Temperature,C,34.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,11.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,18.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,transformer,,Temperature,C,34.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,6.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,11.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,transformer,,Temperature,C,34.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,6.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,13.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,transformer,,Temperature,C,34.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,6.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,7.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,14.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,transformer,,Temperature,C,34.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,6.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,8.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,14.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,transformer,,Temperature,C,34.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,4.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,5.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,15.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,transformer,,Temperature,C,34.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,5.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,15.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,transformer,,Temperature,C,34.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,4.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,4.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,10.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,16.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,transformer,,Temperature,C,34.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,5.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,16.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,transformer,,Temperature,C,33.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,9.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,14.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,transformer,,Temperature,C,33.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,7.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,10.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,13.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,transformer,,Temperature,C,33.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,6.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,9.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,8.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,transformer,,Temperature,C,32.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,5.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,14.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,10.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,transformer,,Temperature,C,32.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,5.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,10.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,transformer,,Temperature,C,32.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,7.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,14.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,transformer,,Temperature,C,32.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,8.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,8.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,13.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,transformer,,Temperature,C,31.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
