Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,9.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,8.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,11.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,transformer,,Temperature,C,31.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,6.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,6.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,18.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,transformer,,Temperature,C,30.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,6.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,7.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,16.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,8.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,9.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,19.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,transformer,,Temperature,C,30.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,10.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,9.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,17.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,transformer,,Temperature,C,30.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,5.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,11.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,20.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,6.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,9.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,14.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,transformer,,Temperature,C,29.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,8.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,9.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,16.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,transformer,,Temperature,C,30.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,14.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,17.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,transformer,,Temperature,C,30.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,12.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,14.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,16.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,15.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,13.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,26.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,transformer,,Temperature,C,29.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,10.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,14.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,25.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,transformer,,Temperature,C,29.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,9.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,13.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,17.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,transformer,,Temperature,C,28.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,11.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,12.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,transformer,,Temperature,C,28.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,14.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,9.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,18.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,transformer,,Temperature,C,28.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,7.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,9.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,19.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,transformer,,Temperature,C,28.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,13.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,23.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,transformer,,Temperature,C,28.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,16.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,13.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,23.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,transformer,,Temperature,C,27.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,12.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,14.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,transformer,,Temperature,C,26.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,11.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,17.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,19.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,transformer,,Temperature,C,26.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,13.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,17.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,20.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,transformer,,Temperature,C,26.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,11.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,12.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,23.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,11.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,14.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,21.96
