Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,transformer,,Temperature,C,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,12.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,22.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,13.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,11.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,18.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,17.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,transformer,,Temperature,C,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,13.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,11.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,15.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,transformer,,Temperature,C,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,10.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,15.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,15.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,9.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,8.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,17.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,7.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,8.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,16.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,transformer,,Temperature,C,23.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,7.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,8.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,15.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,transformer,,Temperature,C,23.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,7.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,8.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,13.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,transformer,,Temperature,C,23.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,6.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,8.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,14.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,transformer,,Temperature,C,23.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,8.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,8.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,11.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,transformer,,Temperature,C,23.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,9.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,9.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,9.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,9.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,9.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,8.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,9.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,8.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,6.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,8.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,12.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,transformer,,Temperature,C,24.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,6.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,10.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,11.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,transformer,,Temperature,C,24.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,4.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,9.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,12.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,transformer,,Temperature,C,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,7.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,25.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,transformer,,Temperature,C,24.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,4.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,8.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,22.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,transformer,,Temperature,C,24.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,7.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,6.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,22.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,transformer,,Temperature,C,24.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,8.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,23.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,4.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,6.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,20.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,4.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,8.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,21.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
