Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,4.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,13.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,20.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,transformer,,Temperature,C,24.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,4.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,9.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,20.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,transformer,,Temperature,C,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,4.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,11.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,20.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,transformer,,Temperature,C,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,8.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,22.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,transformer,,Temperature,C,24.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,4.75
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,10.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,22.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,transformer,,Temperature,C,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,4.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,8.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,19.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,transformer,,Temperature,C,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,9.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,25.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,transformer,,Temperature,C,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,9.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,26.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,transformer,,Temperature,C,24.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,4.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,9.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,26.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,transformer,,Temperature,C,24.7
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,4.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,7.15
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,23.64
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,transformer,,Temperature,C,24.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,4.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,6.81
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,23.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.94
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,transformer,,Temperature,C,24.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,6.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,23.44
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,transformer,,Temperature,C,25.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,4.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,8.17
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,12.73
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,transformer,,Temperature,C,25.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,4.86
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,9.08
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,13.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,transformer,,Temperature,C,25.2
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,5.21
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,9.22
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,11.47
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,5.01
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,7.85
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,12.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,transformer,,Temperature,C,25.3
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,5.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,7.48
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,12.71
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,transformer,,Temperature,C,25.4
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,5.65
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,7.74
870810,"EDWARD STREET,LANGLEY MILL",2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,12.86
